,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
62214915,1,1/0 AWG,19,345,,,1453,1382,
62799899,1,2/0 AWG,19,345,,,1539,1635,
62802399,1,4/0 AWG,19,220,,,1375,1868,
62246225,1,1000 KCMIL,61,345,,,2322,4952,
